Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.07
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
