Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605131,Knowling Mead Tenby,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605131,Knowling Mead Tenby,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
