Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.99
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.83
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
605131,Knowling Mead Tenby,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
605131,Knowling Mead Tenby,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.04
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.47
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605131,Knowling Mead Tenby,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.62
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.45
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
605131,Knowling Mead Tenby,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
