Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605131,Knowling Mead Tenby,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.8
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
605131,Knowling Mead Tenby,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.23
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605131,Knowling Mead Tenby,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.71
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.0
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.34
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.6
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.14
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
605131,Knowling Mead Tenby,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
