Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.25
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
605131,Knowling Mead Tenby,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605131,Knowling Mead Tenby,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.59
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
605131,Knowling Mead Tenby,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605131,Knowling Mead Tenby,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
