Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605131,Knowling Mead Tenby,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
605131,Knowling Mead Tenby,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
605131,Knowling Mead Tenby,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
