Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.08
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
