Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
