Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.45
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
