Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.7
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.72
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.7
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
