Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.1
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.86
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
