Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.29
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.05
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.89
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.08
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
