Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,30.1
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.7
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
