Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
