Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.9
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
