Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,30.1
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
