Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
