Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
