Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
