Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
