Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.62
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605131,Knowling Mead Tenby,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.58
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.99
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
605131,Knowling Mead Tenby,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
605131,Knowling Mead Tenby,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.24
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
605131,Knowling Mead Tenby,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.02
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605131,Knowling Mead Tenby,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.63
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
