Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605131,Knowling Mead Tenby,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.19
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.95
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605131,Knowling Mead Tenby,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.53
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.48
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.42
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.29
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
605131,Knowling Mead Tenby,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.98
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.09
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.57
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.99
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
605131,Knowling Mead Tenby,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.84
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.01
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.9
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
605131,Knowling Mead Tenby,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
