Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.91
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
605131,Knowling Mead Tenby,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.55
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.68
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605131,Knowling Mead Tenby,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605131,Knowling Mead Tenby,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605131,Knowling Mead Tenby,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.09
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605131,Knowling Mead Tenby,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.39
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
605131,Knowling Mead Tenby,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
