Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605131,Knowling Mead Tenby,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.22
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605131,Knowling Mead Tenby,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
605131,Knowling Mead Tenby,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605131,Knowling Mead Tenby,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.25
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
605131,Knowling Mead Tenby,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
605131,Knowling Mead Tenby,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
