Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605131,Knowling Mead Tenby,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
