Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.48
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
