Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.77
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
