Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
