Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
