Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605131,Knowling Mead Tenby,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
