Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.1
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.2
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.08
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.29
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.3
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605131,Knowling Mead Tenby,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.3
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605131,Knowling Mead Tenby,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.3
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,27.2
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,27.0
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,27.0
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
