Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.9
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.9
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.9
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
