Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.0
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.1
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.4
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.5
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.6
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.7
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.8
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
