Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
