Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.7
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.9
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.1
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
