Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.67
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
