Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.52
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605131,Knowling Mead Tenby,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
