Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.98
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.33
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.18
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.28
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
605131,Knowling Mead Tenby,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.93
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.81
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605131,Knowling Mead Tenby,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.9
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
