Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.16
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.08
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605131,Knowling Mead Tenby,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.54
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.49
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605131,Knowling Mead Tenby,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.25
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.62
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
605131,Knowling Mead Tenby,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.76
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.59
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605131,Knowling Mead Tenby,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
