Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
605131,Knowling Mead Tenby,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.14
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
605131,Knowling Mead Tenby,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.67
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605131,Knowling Mead Tenby,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.11
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
605131,Knowling Mead Tenby,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.9
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
605131,Knowling Mead Tenby,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.22
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.34
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605131,Knowling Mead Tenby,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.11
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
605131,Knowling Mead Tenby,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.41
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
