Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
605131,Knowling Mead Tenby,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605131,Knowling Mead Tenby,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
605131,Knowling Mead Tenby,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
605131,Knowling Mead Tenby,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605131,Knowling Mead Tenby,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605131,Knowling Mead Tenby,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605131,Knowling Mead Tenby,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
