Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.9
