Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
