Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.38
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.13
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.84
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
