Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.79
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.57
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.98
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.03
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,31.8
