Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.82
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
