Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
