Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,28.7
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605131,Knowling Mead Tenby,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,28.5
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605131,Knowling Mead Tenby,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.87
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.3
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.1
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605131,Knowling Mead Tenby,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,27.9
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605131,Knowling Mead Tenby,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,27.8
