Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.57
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,27.6
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,27.4
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,27.3
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,27.1
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,27.0
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.9
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
