Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.7
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.7
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.7
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605131,Knowling Mead Tenby,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,16.49
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.7
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.8
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.9
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.0
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
