Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.1
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.2
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.3
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.4
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.5
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.6
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.8
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.9
