Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.0
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.1
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.2
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.4
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.5
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.6
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.7
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
