Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.7
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
