Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.9
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,30.1
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.2
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.88
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.17
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.13
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.6
