Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
