Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
605131,Knowling Mead Tenby,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.06
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.58
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.56
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.87
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.76
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.86
