Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.53
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.64
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605131,Knowling Mead Tenby,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.53
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605131,Knowling Mead Tenby,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.4
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605131,Knowling Mead Tenby,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605131,Knowling Mead Tenby,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.99
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
