Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.04
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.17
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
605131,Knowling Mead Tenby,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.75
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605131,Knowling Mead Tenby,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.18
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605131,Knowling Mead Tenby,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
605131,Knowling Mead Tenby,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
605131,Knowling Mead Tenby,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.38
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
