Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605131,Knowling Mead Tenby,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.05
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.31
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.77
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
605131,Knowling Mead Tenby,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.7
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.08
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.6
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
605131,Knowling Mead Tenby,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.56
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.94
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
605131,Knowling Mead Tenby,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.36
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605131,Knowling Mead Tenby,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605131,Knowling Mead Tenby,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.04
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605131,Knowling Mead Tenby,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.74
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
