Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605131,Knowling Mead Tenby,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
