Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
