Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
