Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.33
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.05
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.82
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.65
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.38
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
