Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.85
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.66
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.37
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.05
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
